Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.12
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.7
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.14
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.41
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.9
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.24
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.83
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
310224,British Home Stores,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.23
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.22
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.2
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.23
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.65
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.84
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
310224,British Home Stores,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.3
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.7
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.97
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.96
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
310224,British Home Stores,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.34
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.71
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.7
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.76
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.04
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
310224,British Home Stores,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.33
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.44
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.0
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.82
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
310224,British Home Stores,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.54
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.33
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
310224,British Home Stores,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.4
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.76
