Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.02
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
310224,British Home Stores,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.45
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.14
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.6
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.36
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
310224,British Home Stores,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.5
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.4
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.57
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.32
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.03
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.03
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.2
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.25
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
310224,British Home Stores,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.62
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.32
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.41
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.1
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.7
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,69.05
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.46
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
310224,British Home Stores,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.72
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.81
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.5
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.2
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.16
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.11
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.76
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
310224,British Home Stores,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.32
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.41
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.3
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.19
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.25
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.1
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.53
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
310224,British Home Stores,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.35
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.8
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,4.19
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.2
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.6
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,72.35
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.08
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.01
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
310224,British Home Stores,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.38
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.96
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,7.23
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.91
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
