Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.33
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.98
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.0
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,83.41
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.09
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.53
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
310224,British Home Stores,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.3
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.46
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.33
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.7
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.26
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.3
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.49
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.5
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.23
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
310224,British Home Stores,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.72
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.97
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.46
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.1
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.69
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.12
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.58
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.17
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
310224,British Home Stores,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.98
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.72
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.43
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.1
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.84
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.93
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.3
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.11
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
310224,British Home Stores,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.87
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,15.27
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.7
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,62.7
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.5
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.79
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.66
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,69.41
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.84
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.11
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
310224,British Home Stores,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.96
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.19
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.1
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.16
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,71.89
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.83
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.57
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
310224,British Home Stores,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.92
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.92
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.34
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
