Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.41
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.75
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.63
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
310224,British Home Stores,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.0
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.5
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.7
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.24
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.51
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.29
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.55
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.44
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
310224,British Home Stores,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.0
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.84
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.46
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.03
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.77
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.09
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.21
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.9
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
310224,British Home Stores,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.41
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.54
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.0
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.38
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.94
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.83
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.01
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.92
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
310224,British Home Stores,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.57
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.04
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.63
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.3
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.4
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.73
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.98
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.07
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.66
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.56
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.95
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
310224,British Home Stores,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.57
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.81
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.17
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.3
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.34
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.08
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.09
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.58
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.86
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
310224,British Home Stores,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.9
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.46
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.58
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.5
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.63
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.38
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.29
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.73
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.69
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.91
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
310224,British Home Stores,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.22
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.85
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.03
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.3
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
