Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.28
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.55
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.9
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.76
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.59
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.81
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
310224,British Home Stores,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.85
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.2
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.24
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.6
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.84
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.23
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.99
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.66
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.64
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.65
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
310224,British Home Stores,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.46
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.03
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.9
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.5
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.15
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.89
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.21
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.91
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.65
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.35
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
310224,British Home Stores,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.68
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.1
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.09
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.4
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.17
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.53
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.38
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.5
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.7
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.75
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.86
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
310224,British Home Stores,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.48
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.08
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.4
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.93
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.73
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.97
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.88
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.44
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.42
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.6
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
310224,British Home Stores,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.79
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.61
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.47
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.36
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.33
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.24
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.3
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.09
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.1
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.2
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.43
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.58
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
310224,British Home Stores,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.41
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.07
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.99
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.0
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.83
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.9
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.7
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.53
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.78
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.02
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
310224,British Home Stores,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.69
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.3
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.97
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.7
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.6
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.61
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.2
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
