Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.22
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.77
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.08
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.91
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.13
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
310224,British Home Stores,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.54
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.53
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.71
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.6
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.98
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.86
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.62
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.47
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.05
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.84
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
310224,British Home Stores,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.1
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.44
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.8
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.01
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.39
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.14
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
310224,British Home Stores,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.9
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.99
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.18
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.9
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.1
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.58
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.66
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.2
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.78
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.84
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.94
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
310224,British Home Stores,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.29
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.55
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.09
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.7
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.8
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.65
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.64
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.37
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.04
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.57
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.26
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
310224,British Home Stores,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.22
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.59
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.47
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.3
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.3
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.25
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.76
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.31
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.76
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
310224,British Home Stores,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.37
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.49
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.79
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.1
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.6
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
