Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.25
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.16
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.6
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
310224,British Home Stores,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.66
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.13
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.59
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.1
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.64
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.48
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.36
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.3
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.78
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.01
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.05
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
310224,British Home Stores,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.18
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.42
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.92
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.3
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.77
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.7
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.46
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.06
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.26
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.42
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
310224,British Home Stores,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.73
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.47
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.8
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.5
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.18
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.91
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.7
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
310224,British Home Stores,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.95
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.54
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.19
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.1
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,62.0
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.4
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.41
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.9
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.24
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.79
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.19
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.66
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
310224,British Home Stores,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.18
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.32
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.61
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.83
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.19
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.4
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.68
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.82
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.49
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.34
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
310224,British Home Stores,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.19
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.2
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.43
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.92
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.45
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.9
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.88
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.47
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.74
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
310224,British Home Stores,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.86
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.53
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.51
