Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.8
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.8
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.19
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.72
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.24
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
310224,British Home Stores,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.42
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.65
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.32
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.9
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.2
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.42
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,42.34
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.7
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.29
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.84
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.03
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
310224,British Home Stores,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.37
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.92
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.04
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.17
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.33
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.93
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.4
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.94
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.73
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.41
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
310224,British Home Stores,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.57
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.23
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.0
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.5
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.67
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.09
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.8
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.66
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.5
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.45
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.26
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.99
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
310224,British Home Stores,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.08
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.07
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.7
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.84
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.2
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.0
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.73
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.93
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.52
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.61
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
310224,British Home Stores,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.78
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.57
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.67
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.46
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.1
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.4
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.65
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.56
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
310224,British Home Stores,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.42
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.32
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.06
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.39
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.35
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.48
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.61
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.52
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
310224,British Home Stores,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.06
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.01
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.62
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.9
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
