Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.38
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.88
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.4
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.07
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.18
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,84.02
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
310224,British Home Stores,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.68
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.84
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.05
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.46
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.22
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.14
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.39
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
310224,British Home Stores,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.05
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.69
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.29
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,72.73
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.88
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,81.11
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
310224,British Home Stores,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.25
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.95
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.26
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.3
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.1
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.82
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.46
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.32
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.91
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
310224,British Home Stores,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,10.89
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.38
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.03
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.3
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.94
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.89
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.52
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.44
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
310224,British Home Stores,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.23
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.89
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.87
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.6
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.78
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.34
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.16
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.6
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.93
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.58
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.78
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
310224,British Home Stores,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.14
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.89
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.36
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.5
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.19
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.47
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.82
