Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.95
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.39
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
310224,British Home Stores,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.19
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.06
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.8
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.21
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.1
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.27
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.49
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.47
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.4
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.67
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.07
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,97.83
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
310224,British Home Stores,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.91
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.16
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.12
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.23
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.33
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.37
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.4
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.76
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.7
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.48
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
310224,British Home Stores,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.97
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.55
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.6
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.51
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.82
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.11
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.09
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.4
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.44
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.74
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
310224,British Home Stores,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.04
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.59
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.21
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.37
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.01
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.91
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.95
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.2
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.9
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,78.2
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.23
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.79
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
310224,British Home Stores,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.96
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.04
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.09
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.2
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.96
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.32
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.78
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.96
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.63
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,79.39
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.97
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.91
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
310224,British Home Stores,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.72
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.3
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.85
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.52
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.46
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.33
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.3
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.4
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,78.54
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.92
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.61
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
310224,British Home Stores,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.12
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.8
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.3
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.14
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.99
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.88
