Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.45
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.88
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.33
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.97
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
310224,British Home Stores,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.03
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.93
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.6
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.07
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.38
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.62
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.56
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.19
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.59
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.78
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
310224,British Home Stores,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.79
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.54
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.47
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.88
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.38
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.9
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.61
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.41
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.53
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
310224,British Home Stores,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.09
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.19
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.9
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.15
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.9
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.31
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.3
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.94
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.31
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.96
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
310224,British Home Stores,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.33
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.91
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.81
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.43
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.23
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.8
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.8
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.88
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.91
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.85
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
310224,British Home Stores,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.74
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.63
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.9
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.61
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.18
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.85
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.4
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.1
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.56
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.06
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.77
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
310224,British Home Stores,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.75
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.16
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.73
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.5
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.88
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.53
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.31
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.0
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.53
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.93
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,82.64
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
310224,British Home Stores,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.46
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,15.29
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.49
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,63.5
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
