Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.43
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.13
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.0
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.7
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,85.48
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
310224,British Home Stores,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.74
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.01
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.3
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.98
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.85
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.8
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.72
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.27
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.7
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
310224,British Home Stores,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.76
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.78
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.5
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.43
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.52
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.81
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.95
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.2
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.96
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.02
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.72
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
310224,British Home Stores,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.94
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.21
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.76
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.0
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.27
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.32
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.26
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.1
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.12
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.34
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.03
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
310224,British Home Stores,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.86
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.33
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.66
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.2
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.88
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.58
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.96
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.7
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.15
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.89
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.03
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
310224,British Home Stores,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.72
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.14
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.48
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.44
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.1
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.0
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.12
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.68
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.46
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
310224,British Home Stores,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.93
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.41
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.8
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.7
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.5
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.93
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.32
