Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.5
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
310224,British Home Stores,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.2
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.96
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.25
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.4
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.7
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.67
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.2
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.7
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.6
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.58
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
310224,British Home Stores,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.51
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.05
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.65
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.51
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.25
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.77
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.75
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.86
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.1
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.23
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.51
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.69
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
310224,British Home Stores,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.16
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.3
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.84
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.67
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.19
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.1
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.1
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.36
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.89
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.12
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
310224,British Home Stores,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.9
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.23
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.77
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.22
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.35
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.2
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.27
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.32
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.26
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
310224,British Home Stores,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,18.92
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.6
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.36
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.3
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.8
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.77
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.55
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.7
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.88
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,89.85
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.02
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.51
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
310224,British Home Stores,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.61
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.25
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.62
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.8
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.1
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.94
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.95
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.24
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
310224,British Home Stores,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.34
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.67
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,7.3
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.33
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.43
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.64
