Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.3
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.96
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.08
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.79
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
310224,British Home Stores,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.15
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.97
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.29
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.45
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.66
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.1
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.49
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.47
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
310224,British Home Stores,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.54
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.37
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.59
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.2
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.44
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.3
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.4
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,80.38
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.29
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.53
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
310224,British Home Stores,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.95
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.67
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,6.4
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.1
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.14
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.24
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.8
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.37
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.43
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.33
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
310224,British Home Stores,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.46
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.01
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.97
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.56
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.92
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.02
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
310224,British Home Stores,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.07
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.29
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.08
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.27
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.03
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.39
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.25
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.24
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
310224,British Home Stores,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.47
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.03
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,6.97
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.04
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.26
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.62
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.1
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.62
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
310224,British Home Stores,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.49
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.99
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
