Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.66
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.86
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.52
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.4
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
310224,British Home Stores,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.8
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.84
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,6.29
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.46
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.85
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.46
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.86
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.29
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
310224,British Home Stores,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.87
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,7.46
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.1
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.3
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.58
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.58
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.02
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.32
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.63
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.93
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
310224,British Home Stores,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.78
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.5
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.46
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,6.53
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.7
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.47
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.82
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
310224,British Home Stores,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.7
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,4.95
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.41
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.34
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
310224,British Home Stores,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.57
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.92
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,5.5
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.1
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
310224,British Home Stores,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.87
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.87
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,5.45
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.05
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
