Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
310224,British Home Stores,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.03
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.9
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.15
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.1
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.44
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
310224,British Home Stores,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.17
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.31
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,5.74
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.9
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
310224,British Home Stores,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.17
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.02
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,7.57
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.35
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.16
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
310224,British Home Stores,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.94
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,4.76
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
310224,British Home Stores,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.06
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.89
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.15
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.0
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
310224,British Home Stores,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.02
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
310224,British Home Stores,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.47
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
