Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
310224,British Home Stores,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.8
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.03
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.62
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.3
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.63
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.88
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
310224,British Home Stores,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.05
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.28
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.09
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
310224,British Home Stores,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.71
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
310224,British Home Stores,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.03
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
310224,British Home Stores,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.54
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.3
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,4.62
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
310224,British Home Stores,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.04
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.24
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.09
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
310224,British Home Stores,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,3.74
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.23
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.07
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
