Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
310224,British Home Stores,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.04
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.3
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.02
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
310224,British Home Stores,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.61
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
310224,British Home Stores,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.6
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.23
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.07
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
310224,British Home Stores,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.08
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
310224,British Home Stores,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.39
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.15
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.09
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
310224,British Home Stores,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.3
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.5
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
310224,British Home Stores,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
