Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.87
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.07
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.48
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
310224,British Home Stores,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.47
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.03
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
310224,British Home Stores,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.24
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.89
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
310224,British Home Stores,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.15
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.18
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,3.9
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.1
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
310224,British Home Stores,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,3.81
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.66
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
310224,British Home Stores,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.37
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.12
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
310224,British Home Stores,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.33
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.96
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.66
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
