Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
310224,British Home Stores,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.81
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.01
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.79
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
310224,British Home Stores,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.5
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.75
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.09
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
310224,British Home Stores,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.11
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.1
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
310224,British Home Stores,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.23
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.75
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
310224,British Home Stores,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.63
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.12
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
310224,British Home Stores,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,3.95
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.08
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
310224,British Home Stores,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.74
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.44
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
