Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
310224,British Home Stores,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,3.96
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.37
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.8
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
310224,British Home Stores,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.05
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
310224,British Home Stores,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,3.82
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.07
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
310224,British Home Stores,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.11
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.07
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
310224,British Home Stores,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.01
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
310224,British Home Stores,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.02
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310224,British Home Stores,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
