Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.72
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.9
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
310224,British Home Stores,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.18
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.99
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
310224,British Home Stores,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.57
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
310224,British Home Stores,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.94
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.11
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.05
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310224,British Home Stores,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.97
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
310224,British Home Stores,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.59
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
310224,British Home Stores,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.87
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.63
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.03
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
