Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
310224,British Home Stores,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.36
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.67
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.39
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
310224,British Home Stores,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.37
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.22
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.02
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.68
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
310224,British Home Stores,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.63
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.85
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.85
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.94
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
310224,British Home Stores,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.82
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.32
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
310224,British Home Stores,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.94
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.6
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.68
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
310224,British Home Stores,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.3
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.17
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
310224,British Home Stores,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.63
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.2
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.98
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.63
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
