Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.15
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.47
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
310224,British Home Stores,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.28
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.76
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.79
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.09
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.55
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.31
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
310224,British Home Stores,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.4
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.91
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.73
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.07
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
310224,British Home Stores,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.89
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.85
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,6.85
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.3
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.8
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.34
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.89
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.27
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.69
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.53
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.4
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
310224,British Home Stores,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.34
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.99
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.39
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.28
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.2
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.47
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,60.49
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.66
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
310224,British Home Stores,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.05
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.65
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.0
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.7
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.14
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.61
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.39
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.61
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.09
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.66
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.66
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
310224,British Home Stores,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.16
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.09
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.89
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.02
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.08
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.68
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
310224,British Home Stores,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.19
