Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.78
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.01
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.9
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.76
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.67
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.21
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
310224,British Home Stores,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.37
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.51
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.27
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.07
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.04
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.96
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
310224,British Home Stores,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.73
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.41
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.27
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.0
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.45
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.98
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.89
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.98
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.96
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.74
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
310224,British Home Stores,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.93
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.58
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.68
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.94
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.07
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.51
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.02
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
310224,British Home Stores,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.97
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.41
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.39
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.8
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.93
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.47
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.68
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.93
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
310224,British Home Stores,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.38
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.03
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.4
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.13
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.39
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.91
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.97
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
310224,British Home Stores,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.56
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.8
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.68
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
