Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.66
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.76
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
310224,British Home Stores,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.24
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.66
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.1
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.0
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.99
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.04
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.75
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.25
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
310224,British Home Stores,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.04
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.17
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.23
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.7
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.05
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.87
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.88
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.81
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
310224,British Home Stores,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.07
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.51
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.48
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.6
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.63
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.23
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.38
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.54
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
310224,British Home Stores,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.96
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.51
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.35
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.2
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.16
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.13
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
310224,British Home Stores,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.67
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.06
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.18
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.04
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.7
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.02
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
310224,British Home Stores,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.79
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.79
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.28
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.2
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.41
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.89
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.91
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.02
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.22
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
310224,British Home Stores,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.91
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.75
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.21
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.2
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.75
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
