Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.24
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.35
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
310224,British Home Stores,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.32
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.25
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.52
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.4
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.89
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.46
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
310224,British Home Stores,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.45
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.2
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.35
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.09
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.38
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.31
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.87
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
310224,British Home Stores,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.46
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.55
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.18
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.61
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.23
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.92
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.65
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.36
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
310224,British Home Stores,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.34
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.13
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.74
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.9
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.91
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.76
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.64
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.41
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.26
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
310224,British Home Stores,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.55
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.52
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.83
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.5
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.9
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.09
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.13
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.98
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
310224,British Home Stores,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.0
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.91
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.2
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.92
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.63
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.46
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
310224,British Home Stores,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.65
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.36
