Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.56
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.9
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.91
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.73
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.99
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
310224,British Home Stores,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.03
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.16
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.41
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.4
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.76
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.75
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.18
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
310224,British Home Stores,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.68
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.27
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.57
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.0
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.27
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.52
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.87
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.85
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.15
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
310224,British Home Stores,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.29
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.98
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.69
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.1
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.0
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.64
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.29
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.27
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.59
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
310224,British Home Stores,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.99
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.63
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.81
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.2
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.9
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.41
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.84
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.13
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.16
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.7
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
310224,British Home Stores,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.86
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.12
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.59
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.72
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.83
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
310224,British Home Stores,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.62
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.68
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.06
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.63
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.05
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.39
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
