Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.3
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.39
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
310224,British Home Stores,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.87
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.19
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.93
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.5
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.27
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.09
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.09
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.73
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.73
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
310224,British Home Stores,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.52
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.53
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.07
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.9
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.26
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.9
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.24
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.01
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.1
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
310224,British Home Stores,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.38
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.54
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.76
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.4
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.6
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.38
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.11
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.9
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.5
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.99
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.01
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.06
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
310224,British Home Stores,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.28
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.43
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.71
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.6
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.9
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.04
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.62
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.9
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.45
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.41
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
310224,British Home Stores,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.44
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.46
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.59
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.64
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.08
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.98
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.41
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.16
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.21
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
310224,British Home Stores,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.07
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.57
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.36
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.36
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.35
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.91
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.61
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.51
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.81
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
310224,British Home Stores,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.43
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.68
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.77
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.99
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
