Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.85
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.65
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.47
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.34
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.29
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.28
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
310224,British Home Stores,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.11
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.33
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.53
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.37
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.55
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.6
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.4
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.69
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.03
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.44
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
310224,British Home Stores,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.45
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.7
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.2
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.2
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.3
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.45
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.99
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.8
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.65
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.73
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.01
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
310224,British Home Stores,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.54
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.06
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.57
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.43
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.78
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.88
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.5
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.09
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.47
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.04
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
310224,British Home Stores,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.19
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.72
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.33
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.16
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.88
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.7
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.8
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.91
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.75
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
310224,British Home Stores,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.35
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.38
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.9
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.46
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.19
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.92
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.5
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.8
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.98
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.62
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.06
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
310224,British Home Stores,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.45
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.25
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.36
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.56
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.8
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.05
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.46
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.09
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
310224,British Home Stores,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.74
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.2
