Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.86
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.52
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.29
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.56
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.13
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.13
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
310224,British Home Stores,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.73
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.51
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.55
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.36
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.4
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.7
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.81
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
310224,British Home Stores,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.88
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.01
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.14
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.2
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.69
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.79
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.87
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.35
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
310224,British Home Stores,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.6
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.03
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.5
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.64
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.73
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.34
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.65
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.35
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
310224,British Home Stores,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.64
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.98
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.81
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.59
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.56
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.57
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.2
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.32
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.5
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.74
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.19
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
310224,British Home Stores,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.5
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.44
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.29
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.37
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.4
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.76
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.04
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.6
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
310224,British Home Stores,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.6
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.03
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.57
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.3
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.84
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
