Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.01
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.63
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.27
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
310224,British Home Stores,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.78
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.48
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.15
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.78
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.11
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.27
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.82
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.4
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
310224,British Home Stores,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.31
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.71
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.03
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.1
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.96
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.72
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.9
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.59
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.8
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.91
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
310224,British Home Stores,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.24
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.5
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.55
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.98
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.92
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.48
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.16
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.85
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.48
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
310224,British Home Stores,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.44
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.41
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.97
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.59
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.7
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.19
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.5
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.14
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.63
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.21
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
310224,British Home Stores,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.04
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.0
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.34
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.4
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.7
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.7
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.66
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.95
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.6
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.13
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.6
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.59
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
310224,British Home Stores,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.25
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.87
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.38
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.6
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.39
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.38
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.5
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.38
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.7
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.6
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.99
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.16
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.53
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
310224,British Home Stores,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.33
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.4
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.02
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
