Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.58
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.19
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.1
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.4
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.75
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.08
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.82
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
310224,British Home Stores,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.4
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.31
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.5
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.7
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.79
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.16
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.16
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.24
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.45
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.4
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.87
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.14
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.57
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
310224,British Home Stores,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.21
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.23
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.8
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.8
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.18
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.37
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.23
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.48
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.93
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.68
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.2
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.2
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.65
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.16
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.89
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
310224,British Home Stores,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.17
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.86
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.85
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.7
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.88
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.0
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.21
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.65
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.14
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
310224,British Home Stores,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.06
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.04
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.25
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.79
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.33
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.06
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.07
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.7
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.76
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.01
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
310224,British Home Stores,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.61
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.41
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.19
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.84
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.3
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.89
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.0
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.3
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.15
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.59
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.76
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
310224,British Home Stores,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.25
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.43
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.7
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.23
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.2
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.57
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.12
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.1
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.41
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.48
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.91
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
310224,British Home Stores,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.88
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.76
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
