Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.81
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.62
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.3
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.4
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.9
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.66
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.14
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,87.2
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
310224,British Home Stores,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.41
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.36
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.84
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.3
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.92
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.6
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.84
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.1
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.5
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.53
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.37
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,86.95
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
310224,British Home Stores,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.47
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,15.03
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.89
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,62.7
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.28
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.23
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.0
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.9
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.9
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.6
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.14
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.43
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.98
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
310224,British Home Stores,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.37
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.08
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.7
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.9
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.15
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.26
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.38
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.78
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.9
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.0
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,85.93
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.09
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,89.2
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
310224,British Home Stores,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.32
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.03
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.08
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.4
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.74
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.25
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.7
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.3
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,84.15
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.1
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
310224,British Home Stores,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.89
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.91
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.9
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.06
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.93
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.5
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.29
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.44
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.23
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
310224,British Home Stores,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.88
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.79
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.13
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.83
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.3
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.3
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
