Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.25
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.75
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.17
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
310224,British Home Stores,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.48
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.0
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,9.93
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.3
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.49
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.71
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.2
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.3
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.06
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.74
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.34
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
310224,British Home Stores,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.87
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.93
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.8
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.98
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.11
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.12
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.7
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.2
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.83
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.06
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.85
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
310224,British Home Stores,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.13
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.46
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.04
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.23
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.1
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.1
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.11
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.98
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.59
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
310224,British Home Stores,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.72
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.43
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.1
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.49
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.48
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.33
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.8
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.4
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.17
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.45
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.18
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
310224,British Home Stores,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.58
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,20.43
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.12
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.8
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.2
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.72
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.12
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.5
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.4
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.23
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.29
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.43
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.48
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
310224,British Home Stores,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.36
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.9
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.79
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.6
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.3
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.92
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.65
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.2
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.0
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,84.18
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.43
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.19
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
310224,British Home Stores,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.88
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.2
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.35
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.2
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.7
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
