Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.7
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.1
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.2
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.9
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.62
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.1
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
310224,British Home Stores,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.68
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.58
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.65
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.7
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.78
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.15
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.11
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.0
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.31
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.01
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
310224,British Home Stores,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.99
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.86
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.93
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.64
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.04
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.56
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.19
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.3
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.71
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,91.18
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
310224,British Home Stores,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.63
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.45
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.4
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.3
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.35
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.53
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.3
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.32
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.6
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,89.79
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
310224,British Home Stores,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.02
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.72
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.43
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.1
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.12
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.3
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.21
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.78
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.05
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
310224,British Home Stores,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,10.6
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.56
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,8.25
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.6
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.27
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.13
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.64
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.69
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.07
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.62
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
310224,British Home Stores,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.13
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.09
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,7.11
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.48
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.07
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.9
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.43
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.02
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.7
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
310224,British Home Stores,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.97
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.53
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,8.9
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.3
