Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.3
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.81
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.85
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.07
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.4
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
310224,British Home Stores,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.81
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.62
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,7.07
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.22
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.42
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
310224,British Home Stores,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.71
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.58
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.74
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.7
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.5
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.9
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.66
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
310224,British Home Stores,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.85
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.07
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.45
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.78
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.22
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,111.5
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.8
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.07
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.13
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
310224,British Home Stores,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,10.81
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.08
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.03
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.72
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.7
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.7
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.68
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
310224,British Home Stores,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.21
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.23
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,7.25
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.76
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.88
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.23
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
310224,British Home Stores,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.69
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.79
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,6.98
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.05
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
