Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
310224,British Home Stores,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.44
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.79
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.09
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.5
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.1
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.46
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.21
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
310224,British Home Stores,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.52
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.79
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.33
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.32
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
310224,British Home Stores,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.76
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.6
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.97
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
310224,British Home Stores,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.55
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.49
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.33
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.4
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
310224,British Home Stores,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.44
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
310224,British Home Stores,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.14
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
310224,British Home Stores,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.8
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.86
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
