Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.62
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.86
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
310224,British Home Stores,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.41
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.82
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
310224,British Home Stores,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.26
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
310224,British Home Stores,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
310224,British Home Stores,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.9
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
310224,British Home Stores,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.87
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
310224,British Home Stores,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.34
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.24
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,29.1
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
310224,British Home Stores,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.49
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.26
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
