Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
310224,British Home Stores,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.32
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.29
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,29.2
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
310224,British Home Stores,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.89
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.33
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
310224,British Home Stores,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.65
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.1
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,4.91
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.1
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
310224,British Home Stores,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.74
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
310224,British Home Stores,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.13
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.39
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.3
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
310224,British Home Stores,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.3
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.69
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,29.5
