Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
310224,British Home Stores,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.13
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.28
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
310224,British Home Stores,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.33
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
310224,British Home Stores,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,3.93
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.33
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.35
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
310224,British Home Stores,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.56
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.07
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
310224,British Home Stores,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.9
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.43
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
310224,British Home Stores,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.3
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.29
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
310224,British Home Stores,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.54
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.38
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
