Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310224,British Home Stores,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.73
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.59
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
310224,British Home Stores,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.29
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.03
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
310224,British Home Stores,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.98
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.06
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
310224,British Home Stores,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.95
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.27
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.42
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
310224,British Home Stores,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
310224,British Home Stores,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.49
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.71
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.57
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
310224,British Home Stores,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.22
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
