Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
310224,British Home Stores,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.06
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
310224,British Home Stores,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.17
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.87
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.43
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
310224,British Home Stores,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.87
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.66
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.25
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.43
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.53
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.32
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
310224,British Home Stores,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.98
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.27
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.72
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.4
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
310224,British Home Stores,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.66
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.27
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.51
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
310224,British Home Stores,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.37
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.34
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
