Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
310224,British Home Stores,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.24
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.97
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.75
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.23
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.63
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
310224,British Home Stores,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.98
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.93
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.28
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.39
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.68
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.13
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
310224,British Home Stores,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.4
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.24
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.49
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.94
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
310224,British Home Stores,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.37
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.24
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
310224,British Home Stores,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.38
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.08
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
310224,British Home Stores,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.7
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.26
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.1
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.9
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.06
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
310224,British Home Stores,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
