Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.85
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.74
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.31
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
310224,British Home Stores,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.58
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.2
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.01
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.99
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.23
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
310224,British Home Stores,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.24
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.54
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.81
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.17
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.37
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
310224,British Home Stores,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.34
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.16
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,8.74
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.5
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.1
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.51
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.81
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.31
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.06
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
310224,British Home Stores,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.07
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.21
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,9.67
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.7
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.48
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.31
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.85
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.38
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.21
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
310224,British Home Stores,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.45
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.23
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.78
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.8
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.64
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.59
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.05
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.57
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.92
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.42
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
310224,British Home Stores,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.72
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.49
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.31
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.8
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.6
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.97
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.42
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.71
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.04
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.33
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
310224,British Home Stores,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.12
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.15
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.44
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.5
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.3
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
