Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.84
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.51
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.99
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.52
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.46
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
310224,British Home Stores,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.52
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.27
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.36
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.9
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.36
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.65
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.96
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.94
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
310224,British Home Stores,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.32
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.44
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.3
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.4
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.19
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.16
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.05
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.21
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.25
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
310224,British Home Stores,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.14
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.33
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.83
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.44
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.24
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.02
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.85
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
310224,British Home Stores,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.1
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.57
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.4
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.5
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.15
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.63
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.31
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.13
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
310224,British Home Stores,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.2
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.8
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.28
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,62.0
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.1
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.35
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.03
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.89
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.46
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
310224,British Home Stores,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.03
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.13
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.65
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
