Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.31
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.58
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.32
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
310224,British Home Stores,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.41
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.57
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.4
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.5
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.39
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.16
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.45
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.88
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
310224,British Home Stores,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.2
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,14.43
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.36
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.8
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.69
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.46
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.92
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
310224,British Home Stores,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.15
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.55
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.54
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.5
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.6
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.15
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.23
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
310224,British Home Stores,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.59
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,15.48
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.35
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,64.6
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.3
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.22
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.23
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.54
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
310224,British Home Stores,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.17
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.93
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.59
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.9
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.92
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.85
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.1
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.16
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
310224,British Home Stores,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.37
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.21
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.07
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.5
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.76
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.5
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.46
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.07
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
310224,British Home Stores,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.31
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.87
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.08
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.0
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.01
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
