Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.47
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.89
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.81
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.25
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
310224,British Home Stores,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.31
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.06
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.09
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.01
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.15
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.22
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.08
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
310224,British Home Stores,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.17
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.48
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.5
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.42
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.47
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.25
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.25
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.9
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.87
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
310224,British Home Stores,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.12
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.25
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.92
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.2
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.09
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.97
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.74
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.11
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
310224,British Home Stores,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.95
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,15.18
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.76
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.1
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,63.6
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.0
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.95
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.95
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.61
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.5
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
310224,British Home Stores,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.61
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,15.33
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.92
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.6
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,63.6
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.0
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.97
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.18
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.55
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.58
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.34
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
310224,British Home Stores,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.56
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.46
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.67
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.2
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.3
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.49
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.04
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.32
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.92
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.13
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.96
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
310224,British Home Stores,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.42
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.03
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.27
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.7
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
