Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.12
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.84
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.76
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.54
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
310224,British Home Stores,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.07
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.3
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.6
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.0
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.3
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.92
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.8
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.51
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.31
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.02
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.49
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
310224,British Home Stores,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.13
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.06
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.16
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.65
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.44
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.76
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.05
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.79
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
310224,British Home Stores,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.6
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.35
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.64
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.8
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.6
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.86
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.02
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.18
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
310224,British Home Stores,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.18
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.96
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.49
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.92
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.2
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.17
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.71
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.89
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.01
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.1
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
310224,British Home Stores,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.47
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.66
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.24
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.2
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.4
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.72
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.51
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.34
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.49
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
310224,British Home Stores,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.5
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.98
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.2
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.56
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.1
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
