Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.01
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.2
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.05
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
310224,British Home Stores,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.08
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.96
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.55
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.5
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.3
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.33
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.65
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.38
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.05
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.64
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.27
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
310224,British Home Stores,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.72
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.73
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.2
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.2
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.46
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.05
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.61
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.63
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.34
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
310224,British Home Stores,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,17.03
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.07
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.8
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.8
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.8
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.51
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.6
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.1
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.18
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.99
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.1
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
310224,British Home Stores,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.5
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.52
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.13
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.7
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.9
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.01
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.76
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.6
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.73
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.46
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.44
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.48
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
310224,British Home Stores,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.15
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.41
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.4
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.96
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.82
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.4
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.38
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.06
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.51
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,95.12
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
310224,British Home Stores,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.81
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.66
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.98
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.08
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.71
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.28
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.6
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.01
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.86
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.49
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.29
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
310224,British Home Stores,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.43
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.73
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.5
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.6
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
