Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.9
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.81
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.5
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.47
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,92.13
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.38
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.72
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
310224,British Home Stores,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.18
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.82
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.07
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.6
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.54
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.91
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,186.1
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.57
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.3
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,98.97
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
310224,British Home Stores,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.53
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.61
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.61
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.49
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.8
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.46
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.07
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.67
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
310224,British Home Stores,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.03
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.31
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.72
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.4
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.07
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.07
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.9
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.67
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.13
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.31
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
310224,British Home Stores,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.95
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.61
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.1
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.58
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.11
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.53
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.24
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.53
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.6
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,77.66
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.56
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.81
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
310224,British Home Stores,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.79
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.05
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.67
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.2
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.7
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.9
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.47
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.77
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.8
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.16
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.09
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.14
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
310224,British Home Stores,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.25
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.65
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.92
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.51
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.18
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.74
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.27
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.24
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.8
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.9
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.01
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.75
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.17
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
310224,British Home Stores,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.4
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.9
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.6
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.8
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
