Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.94
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.8
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.26
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.24
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,89.27
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
310224,British Home Stores,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.88
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.38
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.78
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.61
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.73
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.68
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.71
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.1
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.39
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.9
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,86.9
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
310224,British Home Stores,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.28
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.27
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.13
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.25
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.7
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.6
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.63
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.46
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.78
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
310224,British Home Stores,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.29
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.58
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.96
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.8
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.47
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.77
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.8
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.1
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,79.95
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.11
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.62
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
310224,British Home Stores,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.11
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.37
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.86
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.52
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.85
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.92
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.22
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.64
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.6
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.98
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.45
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.57
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
310224,British Home Stores,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.72
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.27
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.81
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.6
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.83
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.89
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.64
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.6
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.4
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.3
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.17
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,95.18
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
310224,British Home Stores,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.28
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.87
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.8
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.51
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.99
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.55
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.57
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.9
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
