Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.88
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.06
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.89
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
310224,British Home Stores,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.66
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.67
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.22
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.3
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.13
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.25
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.48
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.88
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.9
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.34
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.13
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,90.47
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
310224,British Home Stores,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.0
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.47
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.78
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.9
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.9
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.94
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.67
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.8
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.38
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.6
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.2
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.04
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.83
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,88.33
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
310224,British Home Stores,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.36
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.37
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.74
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.5
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.9
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.03
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.32
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.31
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.87
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.1
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.3
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,93.83
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.79
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.22
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
310224,British Home Stores,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.59
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.78
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.49
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.85
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.52
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.6
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.83
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.7
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,83.94
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.39
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.02
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
310224,British Home Stores,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.96
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.7
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.29
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.1
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.8
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.79
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.27
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.25
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.51
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.57
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.9
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.53
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.74
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.41
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
310224,British Home Stores,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.07
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.99
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.69
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.52
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.71
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.85
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.07
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.6
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.52
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.76
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.69
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
310224,British Home Stores,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.17
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.94
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.94
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.06
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
