Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.58
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.57
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.9
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.18
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.12
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,87.64
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
310224,British Home Stores,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.09
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.37
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.19
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.4
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.4
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.97
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.78
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,41.15
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.1
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.74
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.22
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,90.53
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
310224,British Home Stores,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.26
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.84
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.05
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.58
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.07
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.46
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.1
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.7
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.73
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.23
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,88.37
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
310224,British Home Stores,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.85
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.83
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.43
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.1
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.84
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.41
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.01
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.0
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.42
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.89
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.84
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
310224,British Home Stores,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.09
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.99
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.49
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.7
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.37
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.78
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.2
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.09
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.53
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.89
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
310224,British Home Stores,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.75
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.19
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.4
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.5
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.58
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.46
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.37
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.81
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.1
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.29
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.87
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,93.07
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
310224,British Home Stores,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.52
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.69
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.27
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.9
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.9
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.86
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.65
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.2
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.31
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.27
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.18
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.2
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.54
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,88.9
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
310224,British Home Stores,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.16
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.52
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.77
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
