Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.86
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.56
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.1
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.82
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
310224,British Home Stores,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.47
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.54
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.1
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.4
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.38
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.51
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.85
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.53
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.25
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.08
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.32
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
310224,British Home Stores,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.46
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.21
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.26
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.9
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.14
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.45
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.04
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.34
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.14
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.1
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.99
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
310224,British Home Stores,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.96
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.34
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.1
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.8
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.8
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.58
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.17
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.66
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.53
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.51
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,94.12
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
310224,British Home Stores,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.29
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.27
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.6
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.1
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.2
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.93
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.53
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.37
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.05
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
310224,British Home Stores,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.76
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.1
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.24
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.7
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.6
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.92
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.38
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.18
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.46
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.22
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.5
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,79.65
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.04
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.88
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
310224,British Home Stores,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.06
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.31
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.75
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.55
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.77
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.84
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.04
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.6
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
