Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.76
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.47
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.54
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
310224,British Home Stores,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.72
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.21
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.98
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.0
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.17
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.79
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.72
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.36
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.6
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.18
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.99
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
310224,British Home Stores,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.93
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.0
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.82
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.63
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.99
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.12
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.42
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.74
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.15
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
310224,British Home Stores,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.68
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.54
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.94
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.01
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.53
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.07
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.88
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.75
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,75.6
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.26
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
310224,British Home Stores,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.31
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.77
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.61
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.86
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.55
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.68
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.05
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.9
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.88
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.64
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.43
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
310224,British Home Stores,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.66
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.43
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.0
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.23
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.59
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.38
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.63
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.25
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
310224,British Home Stores,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.22
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.78
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.4
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.6
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.41
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.57
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.99
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.2
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.6
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.95
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.47
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.47
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
310224,British Home Stores,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.43
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.6
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.82
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
