Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.97
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.67
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.76
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.34
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.58
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
310224,British Home Stores,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.64
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.44
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.44
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.24
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.74
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.25
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.28
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.6
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.03
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.01
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.38
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
310224,British Home Stores,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.54
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.77
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.68
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.1
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.99
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.4
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.3
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.27
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.03
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
310224,British Home Stores,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.56
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.64
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.3
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.14
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.79
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.59
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.0
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.46
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.86
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.05
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
310224,British Home Stores,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.29
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.41
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.27
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.37
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.13
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.68
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.48
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.67
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
310224,British Home Stores,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.6
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.84
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.82
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.6
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.1
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.6
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.59
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.03
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.0
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.32
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.78
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
310224,British Home Stores,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,19.76
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.31
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.5
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.0
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.6
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.83
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.59
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.03
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.88
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.97
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.15
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
310224,British Home Stores,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.17
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.09
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,6.82
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
