Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.91
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.52
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.21
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.27
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
310224,British Home Stores,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.11
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.13
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,6.8
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.1
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.66
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.19
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310224,British Home Stores,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.92
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.28
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.46
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.46
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
310224,British Home Stores,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.26
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.19
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,7.23
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.1
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.19
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.04
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
310224,British Home Stores,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.66
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.42
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.52
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,6.43
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.3
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.81
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.48
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.95
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
310224,British Home Stores,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.67
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.56
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.66
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,6.96
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.19
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.61
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.44
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.16
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.21
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
310224,British Home Stores,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.28
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.15
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,5.23
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
