Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.37
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.68
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
310224,British Home Stores,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.33
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,4.78
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.56
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
310224,British Home Stores,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.72
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,4.78
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.54
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.12
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
310224,British Home Stores,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.33
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,6.77
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.75
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
310224,British Home Stores,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.2
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.84
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.12
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.06
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.65
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
310224,British Home Stores,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.33
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.69
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,4.27
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.4
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.1
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.41
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.0
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.7
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.65
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
310224,British Home Stores,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.61
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.07
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,17.9
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.37
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
310224,British Home Stores,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.04
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.65
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,4.04
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
