Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
310224,British Home Stores,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310224,British Home Stores,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.43
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
310224,British Home Stores,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.22
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.1
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,29.3
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
310224,British Home Stores,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
310224,British Home Stores,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.39
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.74
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.45
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
310224,British Home Stores,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.85
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.14
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.35
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
310224,British Home Stores,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
