Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.41
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
310224,British Home Stores,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.67
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.16
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
310224,British Home Stores,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.02
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.04
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
310224,British Home Stores,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.36
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
310224,British Home Stores,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.37
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,29.4
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.98
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
310224,British Home Stores,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,3.96
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
310224,British Home Stores,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.92
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.7
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
