Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
310224,British Home Stores,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.18
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.85
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
310224,British Home Stores,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.38
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.72
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.01
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,29.5
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
310224,British Home Stores,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.85
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,3.92
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.77
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
310224,British Home Stores,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.85
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310224,British Home Stores,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.77
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.08
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
310224,British Home Stores,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.49
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.27
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,29.6
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
310224,British Home Stores,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.4
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
