Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
310224,British Home Stores,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.1
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.12
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.4
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.24
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.74
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
310224,British Home Stores,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.64
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.69
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.99
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.65
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
310224,British Home Stores,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.61
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.0
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.7
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
310224,British Home Stores,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.69
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.45
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.15
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.7
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
310224,British Home Stores,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.3
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.15
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.41
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.85
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
310224,British Home Stores,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.28
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.57
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.3
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
310224,British Home Stores,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.99
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.32
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
