Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.78
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
310224,British Home Stores,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.93
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.85
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
310224,British Home Stores,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.15
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.73
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.1
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310224,British Home Stores,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.29
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.9
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
310224,British Home Stores,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.04
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.32
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.32
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
310224,British Home Stores,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.04
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.39
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.09
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310224,British Home Stores,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.26
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.33
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.27
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.35
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.64
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
